Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.87
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.88
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.47
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.7
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181306,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.46
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.36
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.12
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
181306,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.99
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.46
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.41
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
181306,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.12
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.85
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.85
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.19
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
181306,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.38
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.98
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.84
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.58
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,18.6
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
181306,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.58
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.6
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.8
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.5
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,18.6
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181306,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.53
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.71
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.18
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.55
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,18.7
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.18
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
181306,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.29
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.42
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.33
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.52
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
