Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.89
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.22
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
181306,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.39
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.8
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181306,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.28
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.33
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.77
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.93
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
181306,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.03
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.24
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.8
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
181306,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.29
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.35
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
181306,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.58
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.86
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.45
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.09
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181306,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.35
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.92
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
181306,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.47
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.89
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.85
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.98
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.69
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181306,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.97
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.2
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.67
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.92
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181306,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.31
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.62
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.22
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.34
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181306,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.71
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.79
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
