Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.28
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.61
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
181306,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.42
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.95
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.83
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.6
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
181306,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.67
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.55
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181306,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.56
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.21
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.4
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.72
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.66
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.04
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
181306,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.91
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.3
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.81
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.19
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.67
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.59
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
181306,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,19.04
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.86
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.41
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.56
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
181306,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.0
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,19.44
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.28
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.83
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.63
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.49
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.06
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.89
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
181306,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.77
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,19.9
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.19
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.53
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.56
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.62
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.61
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.32
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.9
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181306,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.23
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.8
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.51
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.0
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.09
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.46
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.02
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.93
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.73
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181306,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.48
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.38
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.13
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.17
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.86
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.95
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.13
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.97
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.85
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.13
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.81
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.15
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
181306,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.39
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.19
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.17
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.61
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
