Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.1
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.79
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.35
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.51
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.25
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
181306,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.04
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.39
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.24
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.06
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.5
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.29
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.05
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
181306,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.63
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.51
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.98
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.68
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.62
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.1
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.86
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.91
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181306,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.46
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.66
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.95
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.28
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.24
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.53
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.19
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.49
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
181306,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.92
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.77
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.95
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.0
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.56
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.8
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.85
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.87
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.78
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.76
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.51
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
181306,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.93
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.27
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.91
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.46
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.47
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.94
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.22
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.24
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.87
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
181306,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.31
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.2
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.46
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.68
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.7
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.88
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.54
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.31
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.62
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.98
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.3
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.56
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.48
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.9
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
181306,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.43
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.52
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.78
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.8
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.84
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.95
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.18
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.05
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.6
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.86
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.64
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.89
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.96
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
181306,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.24
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.92
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.26
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.03
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.24
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.84
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.84
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.75
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.64
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.08
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.56
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.12
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.1
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
181306,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.81
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.39
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.03
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.02
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.6
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.5
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.45
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.67
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.54
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.52
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.4
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
181306,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.41
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.27
