Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.97
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.54
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.47
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.69
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.56
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.11
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.11
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.62
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.24
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
181306,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.92
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.95
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.2
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.01
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.23
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.01
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.33
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.72
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
181306,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.42
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.16
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.67
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.72
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.87
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.76
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.74
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.22
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.53
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.18
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
181306,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.55
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.2
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.21
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.12
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.39
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.53
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.81
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.67
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
181306,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.4
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.52
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.95
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.81
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.59
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.62
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.77
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.59
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.13
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.64
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.99
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
181306,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.48
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.81
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.58
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.12
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.35
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.45
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.08
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.49
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.03
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
181306,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.99
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.26
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.83
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.16
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.89
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.12
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.07
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.21
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.44
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.43
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.73
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
181306,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.67
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.3
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.44
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.67
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.27
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.17
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.33
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.19
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.47
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.9
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
181306,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.74
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.29
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.27
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.06
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.56
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.9
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
181306,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.16
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.82
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.56
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.94
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.48
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.22
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
