Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.13
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.78
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
181306,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.14
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.86
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.49
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.95
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.47
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.41
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.27
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
181306,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.22
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.1
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.02
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.24
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.94
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.01
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.58
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.26
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.15
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
181306,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.29
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.92
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.03
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.09
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.91
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.25
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.84
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.47
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.7
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
181306,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.82
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.99
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.56
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.97
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.35
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.49
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.25
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
181306,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.42
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.94
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.7
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.53
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.04
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.84
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.1
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
181306,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.5
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.65
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.52
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.84
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.59
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.33
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.2
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
181306,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.78
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.5
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.77
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.03
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.05
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.16
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
181306,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.02
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.16
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.25
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.2
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.34
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.77
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.26
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
181306,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.66
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.13
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.74
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.2
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
181306,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.27
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.12
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.46
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
