Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.48
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
181306,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.25
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.53
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.89
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.79
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.77
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.8
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.87
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.56
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.92
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.34
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.09
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.02
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,18.7
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.4
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
181306,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.39
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.6
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.53
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.37
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.16
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.11
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,18.6
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181306,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.61
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.57
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.37
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.37
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.93
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.47
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
181306,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.4
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.79
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.62
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.83
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
181306,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.04
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.07
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.79
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.59
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.05
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.42
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
181306,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.69
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.69
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.31
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.09
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.76
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
181306,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.76
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.34
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.06
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.97
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.2
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.07
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
181306,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.42
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.03
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.04
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.89
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
