Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.33
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.98
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.11
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
181306,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.98
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.27
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.31
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.89
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.94
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.99
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.93
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.77
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
181306,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.13
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.64
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.77
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.04
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.34
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.02
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.27
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.74
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
181306,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.43
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.13
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.49
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
181306,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.39
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.47
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.64
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,17.7
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.67
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.3
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
181306,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.05
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.54
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.34
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.85
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.27
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
181306,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.36
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.67
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.98
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.51
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.74
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.58
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181306,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.33
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.19
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.71
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.08
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.77
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.2
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.31
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181306,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.27
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.09
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.44
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.12
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.91
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.94
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181306,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.21
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.26
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.54
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.61
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.83
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
181306,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.31
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
