Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.43
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.65
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.4
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.08
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.23
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
181306,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.98
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.29
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.74
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.53
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.57
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
181306,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.82
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.9
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.98
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.01
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.62
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.31
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.81
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.55
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.31
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
181306,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.83
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.75
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.34
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.67
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.05
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.69
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.94
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
181306,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.78
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.3
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.33
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.33
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.73
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.14
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
181306,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.27
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.43
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.51
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.99
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.55
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.15
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.9
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.08
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.01
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.02
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.49
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
181306,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.07
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.28
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.57
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.03
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.81
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.65
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.06
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
181306,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.29
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.39
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.01
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.59
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.36
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181306,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.72
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.3
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.51
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.81
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.68
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.23
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
181306,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.86
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.99
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.72
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.2
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.02
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
