Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.97
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
181306,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.85
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.4
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.31
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.4
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.12
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.29
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.1
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.31
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.17
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
181306,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.64
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.23
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.75
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.25
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.55
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.19
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
181306,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.98
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.81
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.64
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
181306,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.1
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.17
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.57
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.44
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.12
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.83
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.64
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
181306,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.6
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.69
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.8
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.67
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.02
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.92
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
181306,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.59
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.88
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.08
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.15
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.19
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.81
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.04
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
181306,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.84
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.03
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.63
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.98
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.3
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.15
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
181306,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.32
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.54
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.43
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.73
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.66
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.1
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.69
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.3
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.39
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
181306,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.47
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.4
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.92
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.37
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181306,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.78
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.64
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.44
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.72
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.17
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.29
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.16
