Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.03
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.43
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.9
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
181306,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.83
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.59
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.05
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.29
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.01
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.26
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.28
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.06
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.2
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
181306,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.56
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.79
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.15
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.43
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181306,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.83
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.72
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.19
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.56
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.93
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181306,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.59
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.11
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.48
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
181306,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.61
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.84
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.71
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.87
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181306,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.45
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.21
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.5
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
181306,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.35
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.31
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.09
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
181306,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.87
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.52
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
181306,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.93
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.61
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.13
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.4
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181306,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.78
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
