Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.54
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.99
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
181306,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.38
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.59
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.33
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.95
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181306,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.11
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
181306,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.56
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
181306,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.38
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
181306,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.93
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.18
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.14
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.6
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
181306,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.97
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.37
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.03
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
181306,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.6
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.95
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
181306,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.78
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
