Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.01
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.45
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181306,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.13
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.22
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.14
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.75
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181306,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.49
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.63
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.86
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.74
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
181306,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.37
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.39
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
181306,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.78
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.28
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
