Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.69
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.39
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.68
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.33
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
181306,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.04
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.92
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.1
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181306,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.87
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.5
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.47
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.67
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
181306,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.03
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.1
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.05
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
181306,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.26
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.49
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
