Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181306,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.82
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.52
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.81
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.93
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.11
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.57
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
181306,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.17
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.1
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.55
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.34
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.26
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181306,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.04
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.0
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
181306,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.64
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
181306,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.07
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.43
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
181306,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.4
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.63
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.95
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
181306,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.08
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.66
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.98
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181306,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.78
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
