Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181306,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.03
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.68
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.12
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.64
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
181306,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.79
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.86
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.1
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
181306,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.05
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.38
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.57
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
181306,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.22
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.32
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.5
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181306,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.44
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.28
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.99
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.69
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.85
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.77
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
181306,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.24
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.64
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
181306,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.5
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.79
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.18
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
181306,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.58
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.47
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.4
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.96
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.13
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181306,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.6
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
