Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.95
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.79
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
181306,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.82
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.95
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
181306,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.01
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.99
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.28
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
181306,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.91
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.01
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.48
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.21
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
181306,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.34
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.62
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.09
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.36
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181306,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.91
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.17
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.65
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.02
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.02
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181306,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.26
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.04
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
181306,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.85
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.28
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.79
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
181306,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.76
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.08
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
181306,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.04
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
