Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.79
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.51
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.9
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.77
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
181306,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.26
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.47
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.7
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.37
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.62
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.78
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.34
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.9
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181306,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.58
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.62
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.39
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
181306,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.96
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.41
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.43
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.97
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.36
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.42
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181306,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.34
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.7
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.45
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.63
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.48
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.46
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.24
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.37
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
181306,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.21
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.38
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.13
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.51
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.75
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.98
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
181306,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.94
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.5
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.7
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.44
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.87
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.94
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.76
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
181306,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.63
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.33
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.95
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.4
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.5
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
