Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.56
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
181306,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.72
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.61
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.59
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.66
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.9
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.25
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
181306,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.0
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.76
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.43
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.42
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.94
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.25
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.89
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.48
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.11
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
181306,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.96
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.47
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.35
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.42
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.0
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.7
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.24
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.32
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.12
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.75
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.38
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.94
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181306,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.88
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.33
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.74
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.21
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.79
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.57
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.81
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.4
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.48
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.61
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.73
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.51
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
181306,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.29
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.76
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.84
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.07
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.12
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.91
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.17
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.06
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.32
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.07
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
181306,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.67
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.46
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.12
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.83
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.8
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.29
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.99
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.54
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.45
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.94
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.46
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
181306,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.84
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.77
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.4
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.84
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.99
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.07
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
181306,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.71
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.73
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.8
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.85
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.56
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.64
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.09
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.05
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
181306,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.52
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.08
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.65
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.14
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.52
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.66
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
181306,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.91
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.08
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.04
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.99
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.29
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.37
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
