Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.94
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.1
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.13
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
181306,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.5
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.29
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.2
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.14
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.49
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.72
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.12
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.56
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181306,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.68
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.87
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.3
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.74
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.62
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.23
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
181306,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.8
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.7
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.39
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.85
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
181306,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.6
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.87
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.63
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.09
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.24
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
181306,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.3
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.28
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.36
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.13
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.47
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181306,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.02
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.63
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.88
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.37
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
181306,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.28
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.75
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181306,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.95
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.2
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.34
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181306,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.37
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.82
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.86
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.6
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.47
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.38
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.13
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.38
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
