Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.44
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.74
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.71
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.43
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181306,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.64
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.78
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.84
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.83
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.65
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.63
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
181306,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.1
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.38
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.31
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
181306,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.11
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.53
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.87
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
181306,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.55
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.51
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.52
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.53
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.11
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.7
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
181306,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.46
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.67
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.35
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.56
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.61
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.03
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181306,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.65
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.08
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
181306,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.52
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.1
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.97
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.89
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.98
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.73
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181306,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.99
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
