Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.75
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.27
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.61
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.67
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.02
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
181306,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.35
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.19
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.62
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.15
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.52
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.54
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
181306,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.62
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.46
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.59
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.48
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.47
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.95
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.84
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.35
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.55
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181306,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.41
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.62
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.24
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.42
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.09
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.09
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181306,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.45
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.85
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.93
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.32
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
181306,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.65
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.32
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.25
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.67
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.53
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.21
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
181306,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.72
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.32
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.04
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.62
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
181306,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.36
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.98
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.16
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.14
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.24
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181306,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.29
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.8
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.84
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.68
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.05
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.3
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
181306,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.48
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
