Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
181306,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.64
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.92
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181306,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.36
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.96
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.17
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.22
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.43
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.49
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181306,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.63
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.92
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.24
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.17
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.65
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.63
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
181306,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.88
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.18
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.27
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.12
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.69
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.19
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.14
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
181306,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.73
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.38
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.95
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181306,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.01
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.11
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.58
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.56
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
181306,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.47
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.49
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.14
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.64
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.41
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
181306,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.44
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
181306,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.46
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.85
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.2
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.38
