Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.96
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.75
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
181306,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.32
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.76
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
181306,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.56
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.56
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.1
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181306,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.2
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.69
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.77
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
181306,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.14
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.01
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.24
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.42
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.64
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181306,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.55
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.74
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.1
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.35
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
181306,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.33
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.02
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.11
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181306,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.74
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.32
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.52
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.73
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.7
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.29
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.6
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.62
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.06
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181306,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.57
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.39
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181306,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.97
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.66
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.85
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
