Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.76
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.29
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.2
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181306,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.94
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.37
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.57
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.63
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
181306,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.51
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.82
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181306,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.71
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.06
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.52
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181306,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.65
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.07
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
181306,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.37
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.54
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
181306,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.48
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.87
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.4
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.44
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.78
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
181306,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.95
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.01
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.25
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.52
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
181306,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.81
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
