Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
181306,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.9
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.44
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.62
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.04
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181306,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.56
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.11
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.2
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.17
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.06
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.67
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.59
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.38
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.35
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.56
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.28
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.93
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.46
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
