Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
181306,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.86
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.12
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.85
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.12
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.9
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
181306,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.76
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.53
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.54
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
181306,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.55
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.53
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.88
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181306,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181306,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.7
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
