Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.02
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.88
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.94
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.44
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.97
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.8
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.13
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.16
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.2
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.19
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.04
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
181306,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.05
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.64
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.46
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181306,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.46
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.15
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
