Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181306,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.18
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.17
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.05
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.11
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.37
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.17
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
181306,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.5
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.18
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181306,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.24
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.1
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,17.7
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181306,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.47
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.98
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,17.8
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,17.8
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181306,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.57
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.72
