Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.53
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.44
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181306,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.68
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
181306,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.38
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.85
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.24
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.2
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.3
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.02
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.25
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.16
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.7
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.23
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.32
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.02
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181306,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.4
