Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.76
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.39
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181306,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.12
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.03
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.85
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
181306,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.59
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.7
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.1
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.71
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.51
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.88
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.09
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.24
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
181306,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.65
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.91
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.4
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.49
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
181306,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.66
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.23
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.75
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.83
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
181306,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.58
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.81
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.62
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
181306,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.22
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.7
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.2
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.37
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.97
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.39
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
