Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.91
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181306,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.33
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.46
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.09
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.16
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
181306,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.46
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.36
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.24
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.01
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.29
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.01
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.77
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.39
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.18
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.86
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.32
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181306,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.73
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.55
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.27
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.6
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.43
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181306,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.83
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.2
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.27
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.08
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.13
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.4
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.24
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
181306,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.67
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.86
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.61
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.8
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.1
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.5
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
181306,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.67
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.66
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.3
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.29
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.57
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.56
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.38
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.78
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.23
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.65
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181306,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.1
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.96
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.97
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.44
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.92
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.56
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.6
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.86
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
181306,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.29
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.99
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.51
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
