Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.01
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181306,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.44
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.12
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.49
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.62
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.86
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.97
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.03
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.76
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.5
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.46
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.29
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181306,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.2
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.73
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.43
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.81
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.4
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.47
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.31
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
181306,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.91
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.27
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.18
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.82
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.66
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.49
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.23
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.52
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
181306,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.51
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.89
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.4
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.11
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.45
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.23
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.79
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.12
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.36
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.83
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
181306,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.17
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.7
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.84
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.65
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.25
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.44
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.74
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.74
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.54
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.83
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.37
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.81
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.7
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
181306,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.73
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.31
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.91
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.38
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.36
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.16
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.14
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.77
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.09
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.7
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.0
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.75
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.86
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181306,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.36
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.67
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.29
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.3
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.27
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.65
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.32
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181306,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.53
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.22
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.49
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
