Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.78
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.28
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.15
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.7
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.77
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.57
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
181306,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.56
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.06
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.43
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.57
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.26
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.37
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.53
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.69
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.37
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.41
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.42
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181306,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.29
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.36
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.18
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.84
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.05
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.53
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.53
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.72
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.11
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.59
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.64
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.11
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.62
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.15
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.38
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.14
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.07
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
181306,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-16.24
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.97
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.82
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.15
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.57
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.74
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.83
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.48
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.61
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181306,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-16.41
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.99
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.31
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.27
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.86
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.09
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.15
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.2
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.19
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.95
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.93
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
181306,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-17.32
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.87
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-11.1
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.04
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.56
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.53
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.18
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.82
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.32
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.86
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.61
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.17
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
181306,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.08
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.42
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.1
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.66
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.42
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.78
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.87
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.5
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.23
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.78
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.4
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.71
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.15
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.24
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
181306,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.49
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.49
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.99
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.92
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.25
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.88
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.06
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.01
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.19
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.16
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.62
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.48
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.14
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
181306,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.77
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.1
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.28
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.54
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.25
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.21
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.2
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
181306,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.79
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.93
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.81
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
