Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.73
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.83
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.54
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.4
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.42
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.55
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.75
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
181306,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.44
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.34
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.84
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.57
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.9
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.32
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.04
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.39
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.73
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.69
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.04
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.15
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
181306,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.43
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.11
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.27
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.45
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.93
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.99
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.57
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.94
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.81
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.08
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181306,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.3
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.82
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.07
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.0
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.33
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.68
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.11
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.24
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.67
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.7
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.13
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.92
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.1
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.36
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.26
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.84
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.66
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.29
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.71
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
181306,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.67
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.45
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.84
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.78
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.56
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.31
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.4
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.94
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.81
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.56
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181306,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.25
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181306,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.57
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.62
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.77
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
