Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.14
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.52
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.76
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.35
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.55
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.06
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.76
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.66
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.34
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.94
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.83
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.96
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.35
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.36
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.83
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.78
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.5
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.32
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.05
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
181306,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.77
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.52
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.39
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.49
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181306,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.88
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.62
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.27
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
