Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
181306,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.27
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.41
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.39
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
181306,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.12
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.08
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.26
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.27
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.33
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.63
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.58
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.24
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.18
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.31
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.63
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.12
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.66
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.08
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181306,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.53
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.99
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.69
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.03
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.97
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181306,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.67
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.7
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.48
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.19
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.54
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.44
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.09
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.91
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
181306,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.01
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.67
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.59
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.15
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.75
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.93
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.86
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.42
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181306,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.02
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.85
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
