Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181306,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.26
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.18
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.99
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.57
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.7
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
181306,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.24
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.33
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.39
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.24
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.4
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.1
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
181306,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.32
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.33
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.24
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.07
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.19
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
181306,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.85
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.94
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.38
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.99
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.42
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.46
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
181306,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.58
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.82
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.96
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.14
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
181306,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.42
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.04
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.45
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.76
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
181306,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.89
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.17
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.68
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.48
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.53
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
181306,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.94
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.92
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.83
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.27
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.73
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
181306,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.24
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.33
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.4
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
181306,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
