Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.05
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.87
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.43
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.34
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181306,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.8
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.54
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.2
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.11
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
181306,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.77
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.5
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.79
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.45
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.46
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
181306,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.81
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.69
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
181306,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.13
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.84
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.11
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.75
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.87
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.94
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.67
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.19
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.49
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.04
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181306,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.33
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.18
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.67
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.84
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.68
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.47
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.06
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.6
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
181306,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.08
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.38
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.44
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.04
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.18
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.66
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
181306,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.67
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.28
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.7
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
