Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
181306,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.08
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.1
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.24
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
181306,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.41
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.31
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181306,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.35
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.32
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.01
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
181306,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.18
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.09
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.42
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.75
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.85
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.65
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.1
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.4
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181306,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.89
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.64
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181306,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.81
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.85
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.13
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.77
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.4
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.81
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.39
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181306,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.26
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.43
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.8
