Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.75
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.92
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.33
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.02
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
181306,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
181306,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.99
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.24
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.01
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.95
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.37
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
181306,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.31
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.81
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.89
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.69
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
181306,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.28
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
