Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.39
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.31
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.2
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
181306,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.03
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.7
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.86
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
181306,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.43
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.89
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181306,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.8
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.8
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.99
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.7
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
181306,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.52
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.01
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.94
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.62
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.72
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.86
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
