Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.08
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.55
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.15
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.67
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.88
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.07
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
181306,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.98
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.36
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
181306,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.41
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.58
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.11
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181306,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.86
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.63
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
181306,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.99
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
