Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
181306,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.15
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.87
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181306,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.17
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.85
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181306,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.95
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.9
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181306,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.91
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.98
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181306,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.2
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.77
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.28
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.09
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.04
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.63
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.46
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
