Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181306,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.26
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.12
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.15
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.09
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
181306,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.17
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.6
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
181306,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.37
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.94
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
181306,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.3
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.29
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.29
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.14
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.16
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.77
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.2
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.43
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181306,Meadow Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.1
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.86
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181306,Meadow Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.22
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.14
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.87
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.13
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.47
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.77
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
