Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.34
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.53
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
181306,Meadow Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.13
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.82
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
181306,Meadow Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.12
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.06
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.63
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.97
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.37
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.14
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.7
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.62
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.54
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181306,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.53
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.31
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.53
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.79
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
181306,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.11
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.22
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.68
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181306,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.57
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.76
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.53
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.2
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.11
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.85
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
181306,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.29
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.21
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.44
