Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.52
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.86
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.5
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.52
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.03
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.77
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.84
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.98
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.72
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.73
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.2
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.54
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.94
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.17
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181306,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.04
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.16
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.73
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.64
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.8
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.84
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181306,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.53
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.35
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.33
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.78
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.37
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
181306,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.18
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.18
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.67
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.2
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.65
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.89
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.81
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.69
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
181306,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.49
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.81
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.52
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.8
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.15
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181306,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.36
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.05
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.87
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.78
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.93
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.45
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.28
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.67
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.32
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
181306,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.01
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.79
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.52
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.2
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.21
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.24
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.29
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181306,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.98
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
