Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.68
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.78
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.92
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.16
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.62
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.01
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.3
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.5
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.77
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
181306,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.18
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.68
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.64
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.33
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.49
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.67
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.04
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.27
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
181306,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.43
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.32
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.97
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.44
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.55
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.58
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.79
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.1
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
181306,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.19
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.94
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.36
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.23
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.96
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.77
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.53
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.87
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181306,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.18
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.8
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.85
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.53
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.54
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.2
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.12
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181306,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.56
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.56
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.42
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.64
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.26
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.9
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.16
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
181306,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.95
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.32
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.18
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.21
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.26
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.98
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.36
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.42
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
181306,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.95
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.36
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.26
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.72
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.02
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.47
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.01
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.19
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
181306,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.36
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.76
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.97
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.15
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.84
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.13
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.27
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.24
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.46
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.41
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
181306,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-15.76
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.74
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.12
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.79
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.45
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.49
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.97
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.5
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
