Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.64
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
181306,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-14.3
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.52
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.63
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.23
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.5
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.78
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.81
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.42
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.37
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.68
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.54
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.53
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.79
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181306,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.54
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.34
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.95
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.31
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.59
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.56
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.03
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.23
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
181306,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.26
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.72
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.67
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.04
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.3
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.92
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.4
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.29
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
181306,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.53
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.9
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.92
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.86
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.05
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.4
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.17
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.53
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.71
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.75
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.7
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
181306,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.2
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.77
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.26
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.92
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.2
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.24
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
181306,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.66
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.36
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.25
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.27
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.69
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.68
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.01
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.88
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.78
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181306,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.47
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.45
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.45
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.29
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.22
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.82
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.66
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.83
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.73
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.13
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.48
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
181306,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.79
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.17
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.84
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.93
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.04
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.45
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.46
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.16
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
181306,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.94
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.37
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.88
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.38
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.21
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.09
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.28
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.24
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.98
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.34
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181306,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.69
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.34
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.62
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.74
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.26
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
