Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.75
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181306,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.57
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.38
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.03
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.41
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.21
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.8
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.22
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.57
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.04
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.19
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.81
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
181306,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.66
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.49
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.66
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.0
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181306,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.4
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.49
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.82
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.24
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.01
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.36
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.7
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.08
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.46
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.48
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.01
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.01
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.87
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.15
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.7
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.33
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.53
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.05
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.57
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.31
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.44
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
181306,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.99
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.14
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.14
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.12
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
181306,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.57
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.46
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.33
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.34
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.65
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.3
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.84
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.4
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
181306,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.59
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.62
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.63
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
181306,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.68
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.33
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.12
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.55
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
181306,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.13
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.55
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
