Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.52
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.22
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181306,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.89
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.23
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.81
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.81
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
181306,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.58
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.59
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.44
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
181306,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.61
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.98
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.47
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
181306,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.95
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.65
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.36
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.24
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.61
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
181306,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.86
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.72
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.56
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.8
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.51
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.18
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
181306,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.75
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.71
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.28
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.62
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.69
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.5
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
181306,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.24
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.02
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
181306,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.52
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.08
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.37
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.03
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
181306,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.0
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.54
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.25
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.7
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.96
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
181306,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.91
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
