Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.87
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.17
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.58
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
181306,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.82
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.39
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.97
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.04
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
181306,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.69
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.92
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.44
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.23
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.8
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.68
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.79
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.03
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.28
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
181306,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.5
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.22
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.47
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.61
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.89
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.46
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.27
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.46
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.74
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.65
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
181306,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.8
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.24
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.44
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.04
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.67
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.91
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
181306,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.31
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.98
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.65
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
181306,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.72
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.67
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.64
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.84
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.95
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.19
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.5
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
181306,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.07
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.38
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.05
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.69
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
181306,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.09
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.68
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.03
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.1
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.92
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.77
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
