Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
181306,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.34
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.25
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
181306,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.06
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.79
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.78
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.93
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.7
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
181306,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.86
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.98
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.33
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.66
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
181306,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.59
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.58
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.23
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.59
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.2
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.66
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.45
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.41
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181306,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.77
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.8
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.54
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.07
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181306,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.63
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.1
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.39
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.92
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.96
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.85
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
181306,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.91
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.89
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.24
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.94
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.01
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181306,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.72
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.28
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.81
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.18
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.03
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.03
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
181306,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.75
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.32
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.87
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.35
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.5
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.16
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.94
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
181306,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.01
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.86
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.69
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.4
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
