Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.36
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
181306,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.86
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.16
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.34
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.15
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.58
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.68
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
181306,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.74
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.72
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.66
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
181306,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.35
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.82
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.45
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.98
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.81
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181306,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.09
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.66
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.02
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.24
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.55
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.37
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
181306,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.33
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.12
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.19
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.04
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.69
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.85
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.57
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.96
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
181306,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.07
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.68
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.26
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
181306,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.26
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.35
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.78
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.21
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.82
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.13
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.98
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.15
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
181306,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.63
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.5
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.31
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.43
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.35
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.31
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.84
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.09
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
181306,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.45
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.3
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.3
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.61
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.28
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.02
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
181306,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.73
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.69
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.82
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.12
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.57
