Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.78
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.53
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.77
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
181306,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.95
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.26
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.28
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.6
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.65
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.74
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.29
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.55
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.1
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
181306,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.45
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.01
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.55
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.29
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
181306,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.72
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.63
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.86
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.9
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.29
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.95
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.96
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.43
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.44
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
181306,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.0
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.07
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.54
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.45
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.3
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181306,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.14
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.1
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.53
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.3
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.35
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.04
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
181306,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.01
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.48
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.17
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.1
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.56
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.51
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.33
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.2
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
181306,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.66
