Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.47
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.86
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
181306,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.66
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.39
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181306,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.18
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.05
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
181306,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.03
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.89
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181306,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.96
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.2
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.97
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.18
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
181306,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.17
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.48
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
181306,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.18
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.36
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
