Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.08
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.07
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
181306,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.3
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.49
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.33
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
181306,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.46
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.15
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
181306,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.05
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.97
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
181306,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.19
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.8
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.39
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181306,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.54
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.73
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
181306,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.31
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181306,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.66
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181306,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.05
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
