Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181306,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.68
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.35
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181306,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.62
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.73
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.33
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.38
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
181306,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.71
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.58
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.04
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.38
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181306,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.62
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.97
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181306,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.17
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.86
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.83
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.75
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
