Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181306,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.94
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.61
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.21
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.65
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.7
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.88
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.71
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
181306,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.39
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
181306,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.45
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.52
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.64
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.81
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.17
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.39
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.43
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
181306,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.89
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
181306,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
181306,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.05
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.34
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
