Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.13
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.06
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181306,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.5
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.47
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.94
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.1
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181306,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.72
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.8
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.75
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.15
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.21
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
181306,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.8
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.19
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.69
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
181306,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.84
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181306,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.85
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.14
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.52
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.6
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.51
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
181306,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.38
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.14
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.11
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.55
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
181306,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.14
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.46
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.57
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.24
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.53
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.95
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181306,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.44
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.96
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.56
