Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.33
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.27
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.28
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
181306,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.56
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.24
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.38
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.75
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.32
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.12
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.8
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.92
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.62
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.74
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
181306,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.8
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.81
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.03
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181306,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.14
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.83
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.3
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.04
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.05
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.7
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.03
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.5
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.17
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
181306,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.74
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.83
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.6
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
181306,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.34
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.24
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.55
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.52
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.19
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.59
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
181306,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.28
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.37
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.89
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.57
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.69
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.59
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.68
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.77
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.03
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.52
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.83
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.93
