Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.52
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
181306,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.08
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.4
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.68
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.35
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
181306,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.44
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.21
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.9
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.72
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.45
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.3
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.52
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.19
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.49
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181306,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.14
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.79
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.72
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.27
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.43
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.95
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.07
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
181306,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.53
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.74
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.62
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.98
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.64
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.28
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
181306,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.53
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.46
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.32
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.32
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.87
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.87
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
181306,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.12
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.15
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.04
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.65
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.77
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.69
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.68
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.85
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
181306,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.98
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.91
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.9
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.25
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.05
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.21
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
181306,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.17
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.03
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.28
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.08
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.32
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
181306,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.24
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.82
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.55
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.34
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
