Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.72
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.99
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
181306,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.76
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.73
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.68
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.49
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.72
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.43
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
181306,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.22
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.43
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.85
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.2
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.94
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.23
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.99
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.37
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.11
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
181306,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.77
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.88
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.44
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.35
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.99
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.34
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.47
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.56
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.53
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.59
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
181306,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.96
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.6
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.91
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.85
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.11
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.8
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.87
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.13
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.0
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.94
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.66
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.33
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
181306,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-15.07
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.35
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.5
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.23
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.53
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.35
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.74
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.26
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.77
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.22
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181306,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.93
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.77
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.02
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.67
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.25
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.32
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.33
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.61
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.52
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.18
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
181306,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.57
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.75
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.27
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.8
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.94
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.87
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.07
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.88
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.86
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.57
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.19
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.8
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
181306,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.25
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.7
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.17
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.76
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.39
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.89
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.83
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.63
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.66
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.89
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.4
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
181306,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-15.95
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.68
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.16
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.84
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.9
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.37
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.21
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.13
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.85
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.59
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.75
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.82
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.44
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
181306,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.31
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.95
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.03
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.23
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.5
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
