Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.78
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.1
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.22
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.08
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.48
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.36
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.44
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
181306,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.09
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.43
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.87
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.2
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.68
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.1
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.32
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
181306,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.6
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.71
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.7
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.55
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.02
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.15
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.89
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.49
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.09
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.09
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.11
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.01
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
181306,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.71
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.62
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.7
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.78
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.02
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.71
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.64
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.77
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.68
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.1
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.03
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
181306,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.67
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.96
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.29
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.45
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.23
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.03
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.84
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.08
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
181306,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.85
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.67
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.07
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.95
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.95
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.19
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.0
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.44
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.7
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181306,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.27
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.26
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.78
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.5
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.2
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.34
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
181306,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.27
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.14
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.36
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.19
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.83
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.4
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.32
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
181306,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.22
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.22
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.75
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.57
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.07
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.84
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.32
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.76
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.74
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.52
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.17
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.58
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.16
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181306,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
